Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,134.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,27.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,21.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,14.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-3.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,28.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,91.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,125.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,16.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,30.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,21.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,27.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,28.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,26.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,20.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,81.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,114.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,39.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,30.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,114.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,120.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,29.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,36.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,33.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,144.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,27.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,22.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,89.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,128.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,29.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,25.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,24.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,131.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
