Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,25.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,25.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,6.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,125.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,32.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,98.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,40.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,28.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,26.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,172.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,28.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,23.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,16.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,130.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,34.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,31.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,150.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,129.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,27.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,30.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,149.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,27.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,28.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,22.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,114.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,32.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,28.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,26.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,31.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,30.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,27.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
