Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,33.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,19.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,22.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,28.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,87.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,128.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,39.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,26.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,18.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,112.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,173.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,29.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,126.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,34.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,25.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,14.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,32.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,78.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,141.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,37.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,36.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,20.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,160.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,127.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,37.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,28.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,17.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,34.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,16.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,69.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,59.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,29.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,31.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,18.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,112.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,38.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,29.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,21.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,62.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,32.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,25.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,34.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
