Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,26.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,25.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,26.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,69.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,18.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,20.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,25.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,28.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,26.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,28.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,121.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,22.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,25.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,32.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,25.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,32.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,22.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,22.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,22.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,22.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,22.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,23.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,18.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,18.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
