Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,19.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,22.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,20.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,20.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,21.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,17.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,47.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,20.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,26.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,21.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,21.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,22.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,23.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,19.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,16.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,20.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,22.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,19.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,17.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,13.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,16.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,18.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,13.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,16.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
