Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,12.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,20.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,14.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,18.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,56.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,17.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,13.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,15.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,18.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,15.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,17.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,15.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,19.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,17.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,44.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,19.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,13.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,15.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,19.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,12.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,16.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
