Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,16.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,47.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,34.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,18.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,15.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,18.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,15.03
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,15.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,16.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,21.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,15.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,16.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,23.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,14.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,15.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,20.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,14.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,19.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,15.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,16.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,44.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
