Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,19.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,16.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,18.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,14.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,18.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,19.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,17.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,19.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,17.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,17.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,19.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,16.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,20.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,15.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,16.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,20.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,19.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,18.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,43.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,20.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,15.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,17.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,47.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,20.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,18.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
