Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,18.81
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,15.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,18.56
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,45.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.96
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,23.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,18.06
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,15.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,22.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,17.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,19.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,18.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,22.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,26.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,19.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,22.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,24.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,19.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,22.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,26.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,18.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,22.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
