Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,24.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,19.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,22.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,67.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,28.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,18.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,28.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,28.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,20.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,27.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,81.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,40.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,26.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,21.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,20.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,28.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,40.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,23.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,29.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,107.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,112.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,39.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,22.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,35.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,170.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,150.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,63.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,34.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,23.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,32.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
