Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,31.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,28.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,29.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,32.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,25.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,29.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,77.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,141.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,35.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,27.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,29.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,155.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,41.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,27.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,43.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,119.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,177.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,181.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,70.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,38.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,28.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,111.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,164.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,188.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,60.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,38.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,35.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,37.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,77.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,163.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,146.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,37.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,37.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,156.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,38.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,29.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,35.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,163.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,64.8
