Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,40.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,36.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,172.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,150.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,38.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,34.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,44.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,95.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,164.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,141.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,31.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,30.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,40.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,133.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,167.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,66.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,34.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,27.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,37.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,37.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,33.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,39.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,87.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,159.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,164.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,37.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,32.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,39.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,160.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,58.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,42.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,46.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,48.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,76.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,180.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,193.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,202.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,43.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,33.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,47.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,185.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,199.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
