Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,40.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,37.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,36.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,75.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,38.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,30.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,164.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,147.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,30.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,43.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,27.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,35.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,106.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,148.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,L1 Active Power,kW,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,55.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,49.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,38.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,37.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,90.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,208.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,159.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,35.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,42.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,76.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,157.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,58.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,30.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,40.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,41.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,40.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,70.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,171.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,171.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,169.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,29.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,92.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,129.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,50.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,27.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,44.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,140.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,212.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,187.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,44.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,25.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,114.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,191.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
