Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,40.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,28.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,34.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,32.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,96.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,139.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,50.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,25.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,38.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,140.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,215.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,162.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,65.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,35.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,30.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,50.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,124.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,154.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,213.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,28.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,122.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,43.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,24.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,45.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,127.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,184.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,193.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,80.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,36.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,37.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,100.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,34.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,27.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,67.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,102.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,32.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,36.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,27.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,35.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,90.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,75.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,39.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,26.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,103.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,166.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
