Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,37.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,21.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,28.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,160.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,78.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,39.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,22.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,29.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,112.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,169.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,L1 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,41.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,25.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,177.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,73.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,35.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,19.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,24.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,102.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,116.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,19.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,18.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,79.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,110.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,20.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,14.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,113.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,18.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,17.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,5.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-5.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-11.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,115.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,36.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,21.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,18.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,85.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
