Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,29.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,110.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,135.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,123.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,31.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,23.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,27.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,94.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,141.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,126.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,31.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,18.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,32.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,144.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,36.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,22.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,19.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,160.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,30.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,98.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,131.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,12.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,39.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,23.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,24.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,171.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,L2 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,34.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,106.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,149.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,20.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,27.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,121.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,181.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,73.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,36.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,19.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,28.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,110.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,35.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,31.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,20.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,28.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,77.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,33.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,21.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,29.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,88.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,141.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
