Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,29.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,15.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,17.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,97.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,131.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,91.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,123.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,23.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,13.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,87.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,31.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,134.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,32.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,20.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,26.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,96.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,33.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,107.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,144.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,31.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,19.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,21.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,103.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,94.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,134.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,23.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,19.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,6.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-9.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,133.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,37.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,22.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,13.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,91.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,135.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,36.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,25.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,93.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,124.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,23.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,12.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,13.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,117.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,21.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,7.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,80.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
