Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,120.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,20.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,72.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,93.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,26.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,77.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,20.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,21.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,3.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,76.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,30.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,90.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,130.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,25.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,21.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,10.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,72.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,88.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,26.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,25.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,12.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,117.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,25.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,22.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,19.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,5.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,82.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,127.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,32.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,22.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,10.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,91.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,31.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,135.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,35.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,25.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,23.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,84.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,155.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,30.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,133.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,30.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,28.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,89.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,134.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
