Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,32.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,144.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,28.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,33.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,29.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,37.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,117.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,158.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,27.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,33.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,26.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,17.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,32.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,96.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,140.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,29.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,24.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,22.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,29.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,130.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,27.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,24.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,14.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,123.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,39.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,133.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,171.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,37.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,21.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,14.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,111.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,163.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,L3 Active Power,kW,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,107.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,137.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,23.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,35.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,24.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,23.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,155.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,L2 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,53.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,12.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,31.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,96.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,39.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,25.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,28.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,94.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,170.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,27.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,82.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,118.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,31.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,26.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,75.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,L1 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
