Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,31.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,19.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,15.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,86.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,61.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,30.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,21.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,17.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,80.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,58.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,20.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,16.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,63.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,L3 Active Power,kW,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,31.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,102.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,133.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,34.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,22.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,21.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,91.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,56.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,28.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,21.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,32.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,103.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,127.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,L3 Active Power,kW,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,92.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,54.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,24.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,18.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,42.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,141.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,186.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,L3 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,54.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,54.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,25.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,19.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,31.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,104.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,142.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,24.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,22.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,35.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,94.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
