Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,18.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,29.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,31.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,80.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,125.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,22.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,24.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,23.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,49.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,27.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,60.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,122.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,119.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,48.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,28.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,24.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,29.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,57.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,28.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,15.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,20.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,90.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,26.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,16.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,18.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,78.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,48.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,22.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,17.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,19.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,66.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,24.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,24.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,18.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,50.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,106.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,18.7
