Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,21.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,26.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,21.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,18.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,24.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,22.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,23.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,54.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,21.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,18.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,22.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,61.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,48.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,21.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,16.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,16.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,51.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,17.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,20.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,17.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,19.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,18.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,18.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,16.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,35.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,46.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,19.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,18.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,18.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,43.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,19.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,23.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,15.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,18.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,53.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,22.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,16.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,17.37
