Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,51.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,20.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,15.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,16.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,49.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,18.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,15.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,17.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,43.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,82.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,19.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,20.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,15.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,17.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,49.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,19.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,20.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,15.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,16.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,47.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,21.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,14.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,15.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,54.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,45.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,20.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,15.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,15.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,50.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,47.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,19.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,15.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,17.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,52.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,20.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,15.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,20.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
