Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,20.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,21.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,14.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,20.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,61.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,58.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,20.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,23.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,19.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,72.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,53.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,23.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,21.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,74.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,50.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,20.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,24.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,12.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,20.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,71.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,20.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,22.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,18.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,61.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,22.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,13.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,19.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,65.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,52.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,20.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,21.59
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,12.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,19.26
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,72.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,N Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.25
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,20.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,22.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,13.62
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,18.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,62.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
