Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,35.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,21.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,19.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,57.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,21.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,20.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,13.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,17.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,60.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,21.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,19.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,13.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,18.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,53.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,86.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,21.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,20.23
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,14.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,21.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,51.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.56
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,22.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,21.39
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,13.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,19.98
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,61.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.07
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,22.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,22.89
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,14.99
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,19.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,61.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,L2 Active Power,kW,0.01
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,L1 Active Power,kW,0.02
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,22.4
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,25.46
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,15.22
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,19.74
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,61.2
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
844244,Christchurch Drive - Bayston Hill,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
